Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.89
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.32
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
934603,BRACEBRIDGE STREET,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.96
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.3
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
934603,BRACEBRIDGE STREET,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.43
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.92
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.41
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
934603,BRACEBRIDGE STREET,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.01
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.58
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
934603,BRACEBRIDGE STREET,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.77
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
934603,BRACEBRIDGE STREET,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.13
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
934603,BRACEBRIDGE STREET,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.9
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
934603,BRACEBRIDGE STREET,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.47
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
934603,BRACEBRIDGE STREET,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
