Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
934603,BRACEBRIDGE STREET,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.76
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
934603,BRACEBRIDGE STREET,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
934603,BRACEBRIDGE STREET,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.05
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.91
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
934603,BRACEBRIDGE STREET,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.69
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.02
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
934603,BRACEBRIDGE STREET,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
934603,BRACEBRIDGE STREET,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.31
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
934603,BRACEBRIDGE STREET,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.91
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
