Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.87
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
934603,BRACEBRIDGE STREET,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
934603,BRACEBRIDGE STREET,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.3
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
934603,BRACEBRIDGE STREET,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.67
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
934603,BRACEBRIDGE STREET,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.16
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
934603,BRACEBRIDGE STREET,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.52
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.65
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
934603,BRACEBRIDGE STREET,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.25
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
934603,BRACEBRIDGE STREET,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
934603,BRACEBRIDGE STREET,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
