Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
934603,BRACEBRIDGE STREET,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
934603,BRACEBRIDGE STREET,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
934603,BRACEBRIDGE STREET,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.37
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
934603,BRACEBRIDGE STREET,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
934603,BRACEBRIDGE STREET,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
934603,BRACEBRIDGE STREET,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
934603,BRACEBRIDGE STREET,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
934603,BRACEBRIDGE STREET,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
