Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
934603,BRACEBRIDGE STREET,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
934603,BRACEBRIDGE STREET,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
934603,BRACEBRIDGE STREET,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
934603,BRACEBRIDGE STREET,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
934603,BRACEBRIDGE STREET,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
934603,BRACEBRIDGE STREET,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
934603,BRACEBRIDGE STREET,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
934603,BRACEBRIDGE STREET,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
