Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
934603,BRACEBRIDGE STREET,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
934603,BRACEBRIDGE STREET,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,33.1
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
934603,BRACEBRIDGE STREET,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
934603,BRACEBRIDGE STREET,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.23
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
934603,BRACEBRIDGE STREET,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
934603,BRACEBRIDGE STREET,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
934603,BRACEBRIDGE STREET,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
934603,BRACEBRIDGE STREET,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
