Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
934603,BRACEBRIDGE STREET,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
934603,BRACEBRIDGE STREET,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.71
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
934603,BRACEBRIDGE STREET,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
934603,BRACEBRIDGE STREET,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
934603,BRACEBRIDGE STREET,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.41
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
934603,BRACEBRIDGE STREET,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,34.0
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
934603,BRACEBRIDGE STREET,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,34.1
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
934603,BRACEBRIDGE STREET,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
