Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,34.3
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
934603,BRACEBRIDGE STREET,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,34.7
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
934603,BRACEBRIDGE STREET,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
934603,BRACEBRIDGE STREET,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,34.8
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
934603,BRACEBRIDGE STREET,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,34.9
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
934603,BRACEBRIDGE STREET,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,35.0
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.7
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
934603,BRACEBRIDGE STREET,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
934603,BRACEBRIDGE STREET,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,35.1
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
934603,BRACEBRIDGE STREET,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,35.2
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
934603,BRACEBRIDGE STREET,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
934603,BRACEBRIDGE STREET,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,35.3
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
934603,BRACEBRIDGE STREET,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
934603,BRACEBRIDGE STREET,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.14
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.84
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.06
934603,BRACEBRIDGE STREET,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.14
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.99
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.56
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.11
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
934603,BRACEBRIDGE STREET,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,80.36
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.7
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
934603,BRACEBRIDGE STREET,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.27
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.8
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
934603,BRACEBRIDGE STREET,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.03
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.45
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
934603,BRACEBRIDGE STREET,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.87
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.41
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
934603,BRACEBRIDGE STREET,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.28
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.07
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.4
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
934603,BRACEBRIDGE STREET,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.1
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.72
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.9
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
934603,BRACEBRIDGE STREET,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.61
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.6
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.33
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
934603,BRACEBRIDGE STREET,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.71
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.11
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.26
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
934603,BRACEBRIDGE STREET,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
934603,BRACEBRIDGE STREET,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.91
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.96
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.84
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
934603,BRACEBRIDGE STREET,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.3
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.57
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.62
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
934603,BRACEBRIDGE STREET,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.23
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.07
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.59
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
934603,BRACEBRIDGE STREET,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.6
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.8
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.82
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
934603,BRACEBRIDGE STREET,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.14
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
934603,BRACEBRIDGE STREET,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,95.49
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.98
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
934603,BRACEBRIDGE STREET,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
