Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.42
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.24
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.31
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
934603,BRACEBRIDGE STREET,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.29
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.5
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
934603,BRACEBRIDGE STREET,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.53
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.26
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.52
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
934603,BRACEBRIDGE STREET,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.68
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.85
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,33.0
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.48
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.57
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
934603,BRACEBRIDGE STREET,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.99
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.46
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,75.4
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.55
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
934603,BRACEBRIDGE STREET,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.26
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,69.7
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,32.9
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.38
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.38
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
934603,BRACEBRIDGE STREET,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.09
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
934603,BRACEBRIDGE STREET,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.74
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.55
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,70.8
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.84
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.44
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
934603,BRACEBRIDGE STREET,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.62
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.35
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
934603,BRACEBRIDGE STREET,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.2
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.44
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.39
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.91
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
934603,BRACEBRIDGE STREET,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
