Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.47
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.59
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
934603,BRACEBRIDGE STREET,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.78
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
934603,BRACEBRIDGE STREET,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,32.8
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.78
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
934603,BRACEBRIDGE STREET,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
934603,BRACEBRIDGE STREET,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.69
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
934603,BRACEBRIDGE STREET,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.29
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
934603,BRACEBRIDGE STREET,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,32.7
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
934603,BRACEBRIDGE STREET,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.41
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.09
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
934603,BRACEBRIDGE STREET,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
934603,BRACEBRIDGE STREET,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,32.6
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.6
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
934603,BRACEBRIDGE STREET,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
934603,BRACEBRIDGE STREET,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,32.5
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.01
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.89
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
934603,BRACEBRIDGE STREET,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.26
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
934603,BRACEBRIDGE STREET,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
