Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.82
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,84.9
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,32.4
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.93
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
934603,BRACEBRIDGE STREET,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.84
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,90.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.26
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
934603,BRACEBRIDGE STREET,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.14
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.25
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
934603,BRACEBRIDGE STREET,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
934603,BRACEBRIDGE STREET,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.15
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
934603,BRACEBRIDGE STREET,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,32.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.62
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
934603,BRACEBRIDGE STREET,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.13
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
934603,BRACEBRIDGE STREET,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.68
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
934603,BRACEBRIDGE STREET,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
