Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,32.2
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.24
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.13
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.62
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
934603,BRACEBRIDGE STREET,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.11
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,56.2
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,60.1
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
934603,BRACEBRIDGE STREET,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,32.1
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.14
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,111.0
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.0
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.14
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,101.2
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.66
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.83
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
