Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
934603,BRACEBRIDGE STREET,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934603,BRACEBRIDGE STREET,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.32
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.83
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,32.0
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
934603,BRACEBRIDGE STREET,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
934603,BRACEBRIDGE STREET,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.0
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
934603,BRACEBRIDGE STREET,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
934603,BRACEBRIDGE STREET,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
934603,BRACEBRIDGE STREET,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
934603,BRACEBRIDGE STREET,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
934603,BRACEBRIDGE STREET,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
934603,BRACEBRIDGE STREET,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
934603,BRACEBRIDGE STREET,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
934603,BRACEBRIDGE STREET,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
934603,BRACEBRIDGE STREET,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,33.2
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934603,BRACEBRIDGE STREET,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,52.8
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,33.3
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
934603,BRACEBRIDGE STREET,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,33.4
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
934603,BRACEBRIDGE STREET,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,33.5
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
934603,BRACEBRIDGE STREET,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,33.6
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
934603,BRACEBRIDGE STREET,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
