Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,33.7
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
934603,BRACEBRIDGE STREET,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,33.8
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
934603,BRACEBRIDGE STREET,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,33.9
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
934603,BRACEBRIDGE STREET,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
